Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58987
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,89.88
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5443
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94348
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95654
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57024
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60705
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63983
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63565
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92755
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62585
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
