Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88876
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71575
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95322
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,112.88
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91382
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95966
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68753
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92178
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,107.88
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63351
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66488
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69757
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,181.38
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71557
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,163.38
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,130.88
