Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68841
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68463
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,87.5
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67691
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66015
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,126.38
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63482
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64456
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,142.12
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,226.88
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64691
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
