Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,137.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64227
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64242
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,168.75
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66891
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,88.25
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,183.62
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,145.5
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67672
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,183.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70404
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,143.88
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,136.25
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69265
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70648
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
