Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75314
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,150.12
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,208.88
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,174.25
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80649
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,186.38
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,145.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,234.38
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,215.5
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,145.12
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,234.5
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77472
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,154.88
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,129.5
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,135.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.75
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.38
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,137.25
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,254.62
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,190.88
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7868
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,164.75
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,134.75
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,179.12
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,135.62
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,142.75
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,210.12
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,172.25
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,139.75
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,183.75
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,174.25
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,258.25
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,142.75
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,210.25
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72531
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,160.88
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,127.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.12
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,141.12
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.38
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,171.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,268.12
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,193.5
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69888
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,114.12
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,172.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,106.5
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,188.75
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.62
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,200.12
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,293.38
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73031
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
