Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,98.75
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,149.25
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,229.12
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72174
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,138.62
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,113.5
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,146.88
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71368
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,203.25
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71508
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,178.88
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,132.88
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75503
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,105.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74746
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,107.38
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,153.62
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,134.75
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,217.5
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,155.12
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72668
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,146.75
