Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,147.12
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,152.5
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70114
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,202.88
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,115.62
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.75
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,184.38
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,161.5
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,290.75
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73141
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,96.38
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,190.5
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,142.25
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.75
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.38
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,178.62
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,281.88
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,144.75
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76248
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,126.12
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.5
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.38
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,212.5
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,189.5
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7529
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,116.5
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,179.38
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,180.88
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,179.62
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68655
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,93.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69366
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,157.38
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,195.5
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71176
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
