Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,107.25
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,161.88
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70944
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73025
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75088
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,104.88
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.62
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,111.75
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72485
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67327
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65347
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,146.62
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67706
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
