Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66949
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93585
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62679
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,154.75
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68066
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,101.5
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.673
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,134.88
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,186.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71109
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,137.62
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75839
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,99.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,194.75
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
