Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69311
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,185.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93893
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66989
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65975
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65203
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67837
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,169.12
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,160.75
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67819
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94363
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66888
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
