Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92068
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67294
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,99.38
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,149.25
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65042
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,137.38
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67004
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66641
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66659
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66525
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,135.62
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68301
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
