Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,146.38
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,126.62
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68508
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,156.62
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,183.38
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72723
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,173.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,164.25
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.06
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69107
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69229
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71054
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,195.62
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96616
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65588
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,189.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94168
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64205
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
