Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95312
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67224
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73187
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,109.5
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.5
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93625
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65322
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,137.62
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66366
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64977
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,145.12
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9299
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64669
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
