Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93805
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90753
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65435
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94061
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65319
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60879
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91629
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62811
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94491
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93582
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66308
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93143
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66381
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,155.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91351
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65725
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.66
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.48
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.53
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
