Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,114.5
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66091
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.83
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.58
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94095
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64886
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66879
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66046
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94955
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92663
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64483
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61901
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9223
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64141
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
