Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92703
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63781
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93509
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90677
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90231
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62033
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95245
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89856
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62426
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88919
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88156
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90628
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60125
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61523
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92688
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90259
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6072
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92081
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,95.75
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88278
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6062
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
