Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91641
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93918
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90649
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59521
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92258
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88904
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93506
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58413
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93228
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91702
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6036
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92624
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61892
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85394
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61868
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62142
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
