Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88736
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88336
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59908
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88415
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59338
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87747
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60232
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96368
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88901
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59313
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62435
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88327
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92792
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59988
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90716
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90323
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86896
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61883
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
