Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86758
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62066
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91672
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59573
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90893
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61639
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86514
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90222
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.592
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90832
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88986
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60369
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9473
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61822
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95563
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63003
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88226
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
