Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95532
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63766
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89215
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94079
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6166
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62985
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91412
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87085
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6285
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87326
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86398
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62054
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87701
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64349
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87628
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60937
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
