Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92529
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63174
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92099
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63635
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91669
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89502
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63198
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91827
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63671
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,121.25
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8779
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62338
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6358
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9032
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94232
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
