Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87155
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60656
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91711
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87695
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60162
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93747
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87851
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62072
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91217
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88345
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60848
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94061
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91183
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93112
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61276
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91489
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64178
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91174
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65042
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
