Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9295
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63323
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91687
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62741
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95593
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94659
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90735
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62374
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94025
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93222
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64147
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.68
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9321
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65026
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91211
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70068
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
