Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90832
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70233
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,146.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95776
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66818
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70144
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64623
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67449
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68002
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70739
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
