Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72024
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70288
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,94.12
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76236
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,119.25
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,105.38
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,163.12
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,173.12
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71237
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,139.75
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7409
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75042
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,106.88
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
