Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75998
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,101.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75161
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,94.38
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,114.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,194.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,153.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7662
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,94.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,137.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,198.25
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77575
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,140.88
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77127
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,114.38
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,192.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77407
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,110.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,121.5
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,124.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,183.12
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73346
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
