Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,123.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,203.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74285
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,201.75
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69824
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71716
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72366
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,190.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,178.75
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,134.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,255.88
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73092
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,170.38
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,122.25
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,229.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72045
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,144.5
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,218.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73626
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
