Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,93.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,161.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,156.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74368
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,195.88
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73245
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,195.38
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,214.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72168
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,130.38
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71609
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.75
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,146.62
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,218.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,236.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73065
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,211.75
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,226.88
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,150.25
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70459
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,105.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.44
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
