Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73074
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,160.88
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.75
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71029
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,145.12
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71087
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,192.88
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69229
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6922
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,146.5
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71023
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,170.88
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68466
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
