Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70486
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,147.88
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69921
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71975
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,150.25
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70275
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68823
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70016
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,153.38
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95413
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68478
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
