Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66424
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65795
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,143.38
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66741
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92273
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66302
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93698
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94812
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67129
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6813
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,85.12
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94473
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65649
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
