Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88119
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94678
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63961
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89471
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91244
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64508
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92471
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61279
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64132
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93561
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61907
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94372
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63665
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,174.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
