Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64019
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,155.38
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,237.62
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64694
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,93.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,177.12
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.38
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,177.25
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65206
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,103.88
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,97.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,115.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,184.75
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.12
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,254.75
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95013
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.677
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,171.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89502
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68557
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,118.12
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,182.75
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67788
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,152.62
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69158
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
