Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68484
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95007
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64099
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60855
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92239
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61367
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62655
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93582
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,154.62
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66955
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,158.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64334
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
