Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66891
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,114.38
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6882
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69049
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67364
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63934
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,166.88
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6267
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9444
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,194.62
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.5
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94131
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93835
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6546
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
