Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,154.75
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,139.62
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65957
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,156.38
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66134
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93701
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65454
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6405
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65557
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63867
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
