Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94202
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5986
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63815
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92297
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61413
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59576
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60281
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.89
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95563
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60504
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94119
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57638
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
