Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91519
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57961
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5704
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92523
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.12
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5682
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96463
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57436
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94058
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92175
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52721
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.893
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91092
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95056
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55175
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91312
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93527
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92471
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56536
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91183
