Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91431
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63778
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87695
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93384
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57803
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91363
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57247
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93753
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59854
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9313
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60085
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60415
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58093
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
