Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9071
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57958
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93045
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87512
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57897
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.75
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91156
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85666
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57229
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.918
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93597
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91785
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88367
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57009
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87988
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93368
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5877
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94073
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59326
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,134.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,64.25
