Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60461
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58856
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9324
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88373
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87463
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55773
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8761
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90817
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56368
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91641
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90408
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56493
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89389
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58495
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94348
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58642
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
