Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86715
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55975
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90124
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87457
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56759
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91025
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90796
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56271
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9115
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89343
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5725
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92105
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8884
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58532
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90469
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57644
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89734
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60452
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
