Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88907
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57656
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87692
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59545
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88534
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5653
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56799
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93271
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56881
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94421
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56988
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9472
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5848
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
