Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94528
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56588
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93719
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57461
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94229
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92084
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52578
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55108
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56307
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5902
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
