Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96252
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59106
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95319
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58141
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59869
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,165.62
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94165
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61733
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,175.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57073
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95203
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58215
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,123.38
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,144.12
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92258
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58648
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
