Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6011
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6242
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94266
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58236
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61602
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,153.38
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61306
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,157.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62228
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,167.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62441
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
