Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,123.38
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,201.12
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63589
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,101.88
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,147.62
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,129.75
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,217.62
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64639
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,187.12
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,106.75
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,192.75
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6893
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.06
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68255
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,164.62
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,160.25
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66357
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,170.5
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69751
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,102.88
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,187.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
