Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66574
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,144.75
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67575
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,144.38
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,191.62
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70272
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,133.12
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70571
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,91.38
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,186.12
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,129.88
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71023
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,102.62
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71588
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,118.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,172.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,156.5
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70492
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.62
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
