Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,205.75
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69778
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,217.62
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7265
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,96.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,160.5
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72268
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71908
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,229.12
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6986
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,151.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,238.75
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73834
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,110.88
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.5
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,142.88
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,185.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72805
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,154.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
