Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,157.62
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,100.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,137.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,152.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,244.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70468
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,138.62
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69601
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,208.38
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71142
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,94.75
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,154.5
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,105.38
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,176.12
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70282
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,106.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68328
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,88.25
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68008
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67282
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
