Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68603
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,131.5
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.25
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96307
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71804
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,137.12
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,173.5
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68051
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94525
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66815
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,171.62
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63946
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66119
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
