Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68035
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,87.5
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66903
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95206
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66897
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71276
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,120.88
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66555
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94919
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,108.75
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67651
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95514
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71469
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
