Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,146.5
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71917
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,109.38
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,145.62
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94723
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7135
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,108.88
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,151.62
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69827
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,129.62
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67047
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67694
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68466
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70025
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
