Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72634
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,107.38
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,114.5
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,153.12
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77075
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,142.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.12
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,190.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.12
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7745
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,141.75
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.75
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,189.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94107
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79635
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,201.25
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,138.12
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,145.38
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,240.75
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,186.25
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,165.38
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,240.88
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9386
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73141
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,127.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.75
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,173.62
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75662
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,131.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,172.38
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71008
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
