Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,114.75
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69332
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,81.75
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71054
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,109.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68191
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65011
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95142
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66958
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66235
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
