Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67343
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67172
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64208
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65866
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94589
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65264
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,155.25
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6275
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63156
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
