Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6242
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65081
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65948
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93527
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94363
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61898
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64565
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93506
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67828
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,135.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62716
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,151.38
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
