Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,183.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93213
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65393
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,136.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,168.38
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90307
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64712
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64938
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6957
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,109.12
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94015
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63485
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90643
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63516
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,160.25
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88562
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.635
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,119.12
