Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,164.88
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87955
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62661
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84387
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61175
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91891
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60946
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88779
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63461
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62197
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62551
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
