Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.88
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89642
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5953
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9321
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95645
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92288
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60912
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92471
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90787
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6228
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9209
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6271
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92758
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90658
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59396
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9089
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62182
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62649
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
