Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92267
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62921
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64321
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63375
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6445
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59228
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90832
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58181
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89456
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.923
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58679
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
