Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88824
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91379
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59301
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84479
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58871
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92297
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88037
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5924
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85345
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92203
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57406
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91568
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87262
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55407
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88898
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84945
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91232
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57299
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91525
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79489
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56786
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
