Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94815
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8977
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58724
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92987
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5866
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90579
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92953
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57913
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92139
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87021
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56539
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92068
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61025
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90469
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59365
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,94.0
