Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90677
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61962
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59805
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87155
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61776
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83911
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93613
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61215
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80838
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62991
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86453
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63165
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8548
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62408
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
